Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
871906,Green Road Ashbourne,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
871906,Green Road Ashbourne,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
871906,Green Road Ashbourne,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
871906,Green Road Ashbourne,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
871906,Green Road Ashbourne,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
871906,Green Road Ashbourne,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
871906,Green Road Ashbourne,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
