Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,19.0
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
871906,Green Road Ashbourne,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.8
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
871906,Green Road Ashbourne,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
871906,Green Road Ashbourne,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
871906,Green Road Ashbourne,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,19.3
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
871906,Green Road Ashbourne,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.35
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
871906,Green Road Ashbourne,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.21
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
871906,Green Road Ashbourne,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.83
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
