Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
871906,Green Road Ashbourne,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.43
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
871906,Green Road Ashbourne,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.42
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.6
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.73
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
871906,Green Road Ashbourne,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.3
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.76
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
871906,Green Road Ashbourne,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
871906,Green Road Ashbourne,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.48
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.37
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.9
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
871906,Green Road Ashbourne,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.56
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.32
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
871906,Green Road Ashbourne,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
