Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.14
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
871906,Green Road Ashbourne,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.69
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
871906,Green Road Ashbourne,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,20.3
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
871906,Green Road Ashbourne,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.53
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.05
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
871906,Green Road Ashbourne,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.18
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.62
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.72
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
871906,Green Road Ashbourne,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.51
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.07
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
871906,Green Road Ashbourne,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.12
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
871906,Green Road Ashbourne,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.2
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.17
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
871906,Green Road Ashbourne,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.93
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.13
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
