Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.61
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
871906,Green Road Ashbourne,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.18
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.15
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.47
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
871906,Green Road Ashbourne,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.58
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.18
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.26
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.12
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
871906,Green Road Ashbourne,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.44
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.77
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,20.7
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.69
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
871906,Green Road Ashbourne,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.71
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,20.7
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
871906,Green Road Ashbourne,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.55
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,20.9
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
871906,Green Road Ashbourne,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.52
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.12
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.01
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.89
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.62
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,183.7
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
871906,Green Road Ashbourne,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.56
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.3
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,20.7
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.51
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
871906,Green Road Ashbourne,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.62
