Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.33
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.23
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
871906,Green Road Ashbourne,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.12
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.86
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
871906,Green Road Ashbourne,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.12
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.17
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.3
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,20.7
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.18
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
871906,Green Road Ashbourne,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.24
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.62
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.56
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.38
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.39
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
871906,Green Road Ashbourne,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.8
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.49
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.46
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.55
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.26
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
871906,Green Road Ashbourne,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.89
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.09
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.09
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.22
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,20.9
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.71
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
871906,Green Road Ashbourne,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.21
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.67
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
871906,Green Road Ashbourne,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.63
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.4
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.39
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.36
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
