Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,20.7
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.12
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
871906,Green Road Ashbourne,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.76
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.42
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.2
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.7
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
871906,Green Road Ashbourne,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.9
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.95
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.65
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.94
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
871906,Green Road Ashbourne,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.61
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.15
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.07
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.11
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,20.7
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.35
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
871906,Green Road Ashbourne,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.62
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.75
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
871906,Green Road Ashbourne,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.65
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,20.3
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.02
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
871906,Green Road Ashbourne,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.41
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.21
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
871906,Green Road Ashbourne,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.08
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.73
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.28
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
871906,Green Road Ashbourne,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.48
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.54
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.45
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
