Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,20.3
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.88
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
871906,Green Road Ashbourne,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.78
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.63
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
871906,Green Road Ashbourne,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,20.1
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
871906,Green Road Ashbourne,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.86
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.37
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.24
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
871906,Green Road Ashbourne,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.82
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.39
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.92
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
871906,Green Road Ashbourne,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.78
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.31
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.5
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
871906,Green Road Ashbourne,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.4
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.51
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
871906,Green Road Ashbourne,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
