Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
871906,Green Road Ashbourne,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.24
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.2
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
871906,Green Road Ashbourne,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
871906,Green Road Ashbourne,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.7
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
871906,Green Road Ashbourne,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.97
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.43
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
871906,Green Road Ashbourne,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.18
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
871906,Green Road Ashbourne,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.8
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.63
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
871906,Green Road Ashbourne,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
871906,Green Road Ashbourne,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.66
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
