Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
871906,Green Road Ashbourne,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.74
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.35
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.35
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
871906,Green Road Ashbourne,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.04
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
871906,Green Road Ashbourne,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
871906,Green Road Ashbourne,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.98
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.23
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.85
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
871906,Green Road Ashbourne,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.04
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.28
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
871906,Green Road Ashbourne,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.85
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
871906,Green Road Ashbourne,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.67
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
871906,Green Road Ashbourne,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
