Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
871906,Green Road Ashbourne,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.04
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.63
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
871906,Green Road Ashbourne,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.46
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
871906,Green Road Ashbourne,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
871906,Green Road Ashbourne,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.02
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.76
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
871906,Green Road Ashbourne,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.95
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
871906,Green Road Ashbourne,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
871906,Green Road Ashbourne,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.01
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
