Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
871906,Green Road Ashbourne,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
871906,Green Road Ashbourne,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.86
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
871906,Green Road Ashbourne,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.83
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.97
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
871906,Green Road Ashbourne,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
871906,Green Road Ashbourne,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
871906,Green Road Ashbourne,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.95
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.39
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
871906,Green Road Ashbourne,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
871906,Green Road Ashbourne,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
