Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
871906,Green Road Ashbourne,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.25
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.98
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
871906,Green Road Ashbourne,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.24
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.32
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
871906,Green Road Ashbourne,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
871906,Green Road Ashbourne,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
871906,Green Road Ashbourne,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
871906,Green Road Ashbourne,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.61
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.52
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.23
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
871906,Green Road Ashbourne,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.55
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
