Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
871906,Green Road Ashbourne,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.95
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
871906,Green Road Ashbourne,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
871906,Green Road Ashbourne,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.67
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.73
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
871906,Green Road Ashbourne,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.21
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.67
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
871906,Green Road Ashbourne,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.35
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.34
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
871906,Green Road Ashbourne,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
871906,Green Road Ashbourne,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.81
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
