Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
871906,Green Road Ashbourne,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
871906,Green Road Ashbourne,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.08
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
871906,Green Road Ashbourne,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
871906,Green Road Ashbourne,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.81
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
871906,Green Road Ashbourne,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
871906,Green Road Ashbourne,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
