Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.92
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
871906,Green Road Ashbourne,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
871906,Green Road Ashbourne,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
