Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
871906,Green Road Ashbourne,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
871906,Green Road Ashbourne,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
