Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.52
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
871906,Green Road Ashbourne,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.89
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
871906,Green Road Ashbourne,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.89
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,18.84
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.75
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
