Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.53
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
871906,Green Road Ashbourne,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,18.93
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
871906,Green Road Ashbourne,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,20.28
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.21
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.83
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
871906,Green Road Ashbourne,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,19.0
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.84
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.02
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
871906,Green Road Ashbourne,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,19.4
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.33
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
871906,Green Road Ashbourne,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.23
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.64
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
871906,Green Road Ashbourne,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.95
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.45
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
871906,Green Road Ashbourne,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.87
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
871906,Green Road Ashbourne,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.35
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.48
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
