Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
871906,Green Road Ashbourne,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.13
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.49
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
871906,Green Road Ashbourne,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.67
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
871906,Green Road Ashbourne,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.43
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.57
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
871906,Green Road Ashbourne,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.44
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.51
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
871906,Green Road Ashbourne,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.19
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
871906,Green Road Ashbourne,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.19
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.75
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
871906,Green Road Ashbourne,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
