Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
871906,Green Road Ashbourne,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.01
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.4
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.54
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
871906,Green Road Ashbourne,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.32
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.27
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.45
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
871906,Green Road Ashbourne,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.54
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.46
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
871906,Green Road Ashbourne,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,17.5
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
871906,Green Road Ashbourne,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.82
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.05
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.48
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
871906,Green Road Ashbourne,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.21
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.81
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
871906,Green Road Ashbourne,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.48
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.16
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
871906,Green Road Ashbourne,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.5
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.52
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
