Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.86
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
871906,Green Road Ashbourne,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
871906,Green Road Ashbourne,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.87
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
871906,Green Road Ashbourne,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.24
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
871906,Green Road Ashbourne,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.08
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
871906,Green Road Ashbourne,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.58
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.15
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
871906,Green Road Ashbourne,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.46
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.8
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.56
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
871906,Green Road Ashbourne,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.78
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.41
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
871906,Green Road Ashbourne,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.32
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
