Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.03
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.42
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.24
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
871906,Green Road Ashbourne,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
871906,Green Road Ashbourne,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.64
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.09
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
871906,Green Road Ashbourne,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.95
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
871906,Green Road Ashbourne,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.73
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.46
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
871906,Green Road Ashbourne,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.27
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.63
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
871906,Green Road Ashbourne,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.36
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.33
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
871906,Green Road Ashbourne,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.77
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.38
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.23
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.61
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
