Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.52
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
871906,Green Road Ashbourne,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.48
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.28
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.37
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
871906,Green Road Ashbourne,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.27
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.17
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.58
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.59
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.08
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.74
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
871906,Green Road Ashbourne,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.34
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.44
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.6
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.13
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.52
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.86
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.53
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
871906,Green Road Ashbourne,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.78
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.15
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.77
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.54
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.56
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
871906,Green Road Ashbourne,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.6
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.12
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.96
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.41
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.6
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
871906,Green Road Ashbourne,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.13
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.85
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.93
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.21
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
871906,Green Road Ashbourne,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.21
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.31
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.27
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
871906,Green Road Ashbourne,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.86
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.02
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.5
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
