Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.93
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.17
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
871906,Green Road Ashbourne,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.63
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.47
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.32
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.96
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
871906,Green Road Ashbourne,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.26
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.91
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.62
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
871906,Green Road Ashbourne,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.11
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.6
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.98
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.79
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
871906,Green Road Ashbourne,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.91
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.36
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
871906,Green Road Ashbourne,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.49
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
871906,Green Road Ashbourne,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.28
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
871906,Green Road Ashbourne,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.6
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
