Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
871906,Green Road Ashbourne,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.66
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
871906,Green Road Ashbourne,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.31
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
871906,Green Road Ashbourne,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.66
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
871906,Green Road Ashbourne,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.8
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
871906,Green Road Ashbourne,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.2
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.83
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.63
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
871906,Green Road Ashbourne,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
