Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
871906,Green Road Ashbourne,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.98
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
871906,Green Road Ashbourne,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.82
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.49
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.89
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.84
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
871906,Green Road Ashbourne,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.4
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.49
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
871906,Green Road Ashbourne,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.63
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.89
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
871906,Green Road Ashbourne,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.11
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
871906,Green Road Ashbourne,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
