Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
871906,Green Road Ashbourne,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.11
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
871906,Green Road Ashbourne,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.64
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
871906,Green Road Ashbourne,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
871906,Green Road Ashbourne,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.16
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.59
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
871906,Green Road Ashbourne,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.86
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
871906,Green Road Ashbourne,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
871906,Green Road Ashbourne,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.88
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
