Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
871906,Green Road Ashbourne,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
871906,Green Road Ashbourne,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
871906,Green Road Ashbourne,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.45
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.64
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
871906,Green Road Ashbourne,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.52
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
871906,Green Road Ashbourne,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.75
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
871906,Green Road Ashbourne,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.77
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
871906,Green Road Ashbourne,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.95
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.14
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
871906,Green Road Ashbourne,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
