Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.16
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
871906,Green Road Ashbourne,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
871906,Green Road Ashbourne,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.57
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
871906,Green Road Ashbourne,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.82
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
871906,Green Road Ashbourne,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.39
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
871906,Green Road Ashbourne,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.82
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
871906,Green Road Ashbourne,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
871906,Green Road Ashbourne,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
871906,Green Road Ashbourne,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
