Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.17
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
871906,Green Road Ashbourne,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.28
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.31
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
871906,Green Road Ashbourne,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.49
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
871906,Green Road Ashbourne,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.38
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
871906,Green Road Ashbourne,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.71
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.5
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
871906,Green Road Ashbourne,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.9
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.1
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
871906,Green Road Ashbourne,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.62
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
871906,Green Road Ashbourne,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
