Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,16.2
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.82
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
871906,Green Road Ashbourne,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,16.0
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.62
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
871906,Green Road Ashbourne,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.77
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,16.1
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
871906,Green Road Ashbourne,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
871906,Green Road Ashbourne,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.07
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
871906,Green Road Ashbourne,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.18
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.17
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
871906,Green Road Ashbourne,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.89
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.51
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
871906,Green Road Ashbourne,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.48
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.63
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
871906,Green Road Ashbourne,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
