Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
871906,Green Road Ashbourne,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
871906,Green Road Ashbourne,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
871906,Green Road Ashbourne,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
871906,Green Road Ashbourne,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
871906,Green Road Ashbourne,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.38
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
871906,Green Road Ashbourne,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
