Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.17
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
871906,Green Road Ashbourne,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.61
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
871906,Green Road Ashbourne,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.29
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
871906,Green Road Ashbourne,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
