Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
871906,Green Road Ashbourne,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
871906,Green Road Ashbourne,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
871906,Green Road Ashbourne,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,17.1
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
871906,Green Road Ashbourne,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
