Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
871906,Green Road Ashbourne,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,17.4
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
