Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
871906,Green Road Ashbourne,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,17.6
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
871906,Green Road Ashbourne,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
871906,Green Road Ashbourne,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,17.8
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
871906,Green Road Ashbourne,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,17.9
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
871906,Green Road Ashbourne,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,20.3
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.98
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
