Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,20.7
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
871906,Green Road Ashbourne,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
871906,Green Road Ashbourne,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
871906,Green Road Ashbourne,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.89
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,20.9
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
871906,Green Road Ashbourne,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.2
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,21.0
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
