Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
871906,Green Road Ashbourne,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.45
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.82
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.19
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
871906,Green Road Ashbourne,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,21.4
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
871906,Green Road Ashbourne,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.08
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.32
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
871906,Green Road Ashbourne,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.34
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.83
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
871906,Green Road Ashbourne,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.36
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
