Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
871906,Green Road Ashbourne,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.35
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.55
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.08
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
871906,Green Road Ashbourne,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
871906,Green Road Ashbourne,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
871906,Green Road Ashbourne,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.23
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
871906,Green Road Ashbourne,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
871906,Green Road Ashbourne,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.52
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.95
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.61
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
871906,Green Road Ashbourne,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.59
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.35
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.99
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
871906,Green Road Ashbourne,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
