Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.8
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.07
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.07
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.86
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
871906,Green Road Ashbourne,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.17
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.9
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
871906,Green Road Ashbourne,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.3
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.59
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.37
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.35
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.21
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,160.3
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
871906,Green Road Ashbourne,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.55
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.08
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.08
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
871906,Green Road Ashbourne,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.76
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.81
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
871906,Green Road Ashbourne,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.37
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.61
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.89
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
871906,Green Road Ashbourne,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.9
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
871906,Green Road Ashbourne,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.98
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.95
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
