Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.97
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
871906,Green Road Ashbourne,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.99
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.72
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
871906,Green Road Ashbourne,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.02
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.92
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.06
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
871906,Green Road Ashbourne,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.43
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.47
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.58
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.66
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
871906,Green Road Ashbourne,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.03
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.51
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.3
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
871906,Green Road Ashbourne,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.77
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.84
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.04
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.03
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
871906,Green Road Ashbourne,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.61
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.34
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
871906,Green Road Ashbourne,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.62
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
871906,Green Road Ashbourne,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.14
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
