Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
871906,Green Road Ashbourne,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.84
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.62
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
871906,Green Road Ashbourne,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
871906,Green Road Ashbourne,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.03
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.47
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.57
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
871906,Green Road Ashbourne,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.29
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.76
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.47
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
871906,Green Road Ashbourne,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.08
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.02
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
871906,Green Road Ashbourne,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.14
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.69
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
871906,Green Road Ashbourne,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.03
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
871906,Green Road Ashbourne,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
