Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.99
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
871906,Green Road Ashbourne,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.92
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
871906,Green Road Ashbourne,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
871906,Green Road Ashbourne,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.33
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.38
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
871906,Green Road Ashbourne,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
871906,Green Road Ashbourne,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,18.45
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.33
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
871906,Green Road Ashbourne,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,24.08
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.9
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.39
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.21
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.19
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
871906,Green Road Ashbourne,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,21.82
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,81.7
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
