Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.9
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
871906,Green Road Ashbourne,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.05
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
871906,Green Road Ashbourne,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,18.79
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
871906,Green Road Ashbourne,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.39
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
871906,Green Road Ashbourne,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
871906,Green Road Ashbourne,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.13
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
871906,Green Road Ashbourne,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
871906,Green Road Ashbourne,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.86
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.04
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
871906,Green Road Ashbourne,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.73
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
