Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
871906,Green Road Ashbourne,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.13
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.01
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.13
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.31
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
871906,Green Road Ashbourne,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.02
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.2
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.27
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
871906,Green Road Ashbourne,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.15
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.37
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
871906,Green Road Ashbourne,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,15.54
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.83
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
871906,Green Road Ashbourne,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.99
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.64
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.3
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
871906,Green Road Ashbourne,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.31
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
871906,Green Road Ashbourne,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.78
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
