Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
871906,Green Road Ashbourne,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.31
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.25
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.42
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.55
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
871906,Green Road Ashbourne,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
871906,Green Road Ashbourne,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.26
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
871906,Green Road Ashbourne,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
871906,Green Road Ashbourne,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.08
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
871906,Green Road Ashbourne,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.58
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
