Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
871906,Green Road Ashbourne,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.83
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.62
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,24.3
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
871906,Green Road Ashbourne,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
871906,Green Road Ashbourne,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.45
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
871906,Green Road Ashbourne,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.31
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.34
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.03
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,24.9
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.99
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
871906,Green Road Ashbourne,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.57
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.11
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
871906,Green Road Ashbourne,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
