Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.32
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.14
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,23.8
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
871906,Green Road Ashbourne,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.48
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
871906,Green Road Ashbourne,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
871906,Green Road Ashbourne,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.23
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.18
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
871906,Green Road Ashbourne,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.43
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.26
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,18.9
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
871906,Green Road Ashbourne,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
871906,Green Road Ashbourne,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.45
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
871906,Green Road Ashbourne,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
