Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
871906,Green Road Ashbourne,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.54
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
871906,Green Road Ashbourne,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.96
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
871906,Green Road Ashbourne,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.02
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.8
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
871906,Green Road Ashbourne,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.59
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
871906,Green Road Ashbourne,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.39
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
871906,Green Road Ashbourne,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
871906,Green Road Ashbourne,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-04T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
