Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,16.6
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.75
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,16.4
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.95
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,16.3
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
871906,Green Road Ashbourne,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.76
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
