Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.02
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
871906,Green Road Ashbourne,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
871906,Green Road Ashbourne,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,16.8
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
871906,Green Road Ashbourne,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.83
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,16.5
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,16.7
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
871906,Green Road Ashbourne,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.68
