Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.35
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,17.0
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
871906,Green Road Ashbourne,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.95
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,16.9
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
871906,Green Road Ashbourne,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.95
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,17.2
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
871906,Green Road Ashbourne,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,16.99
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,17.3
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
871906,Green Road Ashbourne,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,17.96
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
871906,Green Road Ashbourne,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,19.29
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,17.7
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
