Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
871906,Green Road Ashbourne,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,17.4
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,18.2
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
871906,Green Road Ashbourne,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,16.85
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
871906,Green Road Ashbourne,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,17.12
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
871906,Green Road Ashbourne,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,17.19
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
871906,Green Road Ashbourne,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,17.29
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,19.0
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
871906,Green Road Ashbourne,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,17.37
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
871906,Green Road Ashbourne,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,17.45
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
871906,Green Road Ashbourne,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,17.59
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
