Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
871906,Green Road Ashbourne,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,17.28
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
871906,Green Road Ashbourne,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,17.35
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.4
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
871906,Green Road Ashbourne,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,17.64
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.13
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
871906,Green Road Ashbourne,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,19.47
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
871906,Green Road Ashbourne,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,17.66
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
871906,Green Road Ashbourne,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
871906,Green Road Ashbourne,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.92
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
871906,Green Road Ashbourne,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
