Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,11.19
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,18.0
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
871906,Green Road Ashbourne,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.99
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,18.1
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
871906,Green Road Ashbourne,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
871906,Green Road Ashbourne,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.3
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
871906,Green Road Ashbourne,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.44
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,18.3
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
871906,Green Road Ashbourne,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.8
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.83
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,18.4
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
871906,Green Road Ashbourne,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.08
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
871906,Green Road Ashbourne,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.19
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.71
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.75
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
