Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
871906,Green Road Ashbourne,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.56
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.78
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
871906,Green Road Ashbourne,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.89
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.32
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
871906,Green Road Ashbourne,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.3
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.96
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
871906,Green Road Ashbourne,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.41
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.29
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
871906,Green Road Ashbourne,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.02
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.09
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,18.5
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.9
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
871906,Green Road Ashbourne,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.2
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.47
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.44
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
871906,Green Road Ashbourne,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.5
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
871906,Green Road Ashbourne,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.16
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
