Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.49
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.74
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
871906,Green Road Ashbourne,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.32
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.1
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,18.6
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.59
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
871906,Green Road Ashbourne,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.44
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.02
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.59
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.85
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
871906,Green Road Ashbourne,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.21
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.81
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.48
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
871906,Green Road Ashbourne,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.84
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.88
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,18.7
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
871906,Green Road Ashbourne,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,18.8
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
871906,Green Road Ashbourne,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.86
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.73
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.13
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,19.0
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.05
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
871906,Green Road Ashbourne,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.05
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.26
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,19.0
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
