Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
871906,Green Road Ashbourne,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.99
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.89
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,19.2
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
871906,Green Road Ashbourne,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.54
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.28
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,19.4
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.71
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
871906,Green Road Ashbourne,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.46
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.99
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
871906,Green Road Ashbourne,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.93
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.41
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
871906,Green Road Ashbourne,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.02
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
871906,Green Road Ashbourne,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.28
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.26
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
871906,Green Road Ashbourne,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,19.7
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.02
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
871906,Green Road Ashbourne,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.94
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.0
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
