Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.49
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,19.6
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.67
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
871906,Green Road Ashbourne,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.38
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,19.5
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.96
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
871906,Green Road Ashbourne,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.1
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.22
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.48
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.67
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.59
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,173.8
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
871906,Green Road Ashbourne,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.37
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.08
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.63
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,19.9
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.27
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
871906,Green Road Ashbourne,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.35
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.89
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.87
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.27
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
871906,Green Road Ashbourne,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.51
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.85
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.02
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,19.8
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.78
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
871906,Green Road Ashbourne,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.65
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.84
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.6
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,20.0
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.65
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
871906,Green Road Ashbourne,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.47
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.67
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.84
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,20.1
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.12
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
871906,Green Road Ashbourne,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.22
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
