Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.8
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.44
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.17
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,20.1
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.57
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
871906,Green Road Ashbourne,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.85
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.5
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.07
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.5
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
871906,Green Road Ashbourne,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.76
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.11
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.28
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.76
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
871906,Green Road Ashbourne,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.02
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.41
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.92
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.76
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.2
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.9
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
871906,Green Road Ashbourne,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.98
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.44
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.0
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.95
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
871906,Green Road Ashbourne,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.82
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.98
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.68
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.3
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.7
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
871906,Green Road Ashbourne,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.24
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.84
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.58
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
871906,Green Road Ashbourne,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.64
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.18
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
