Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
871906,Green Road Ashbourne,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.09
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.88
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
871906,Green Road Ashbourne,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.89
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,20.2
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
871906,Green Road Ashbourne,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,20.3
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.35
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
871906,Green Road Ashbourne,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
871906,Green Road Ashbourne,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.02
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
871906,Green Road Ashbourne,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.04
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.23
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
871906,Green Road Ashbourne,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.83
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
871906,Green Road Ashbourne,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
