Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,20.3
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
871906,Green Road Ashbourne,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.85
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
871906,Green Road Ashbourne,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.39
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.6
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
871906,Green Road Ashbourne,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
871906,Green Road Ashbourne,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,20.9
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
871906,Green Road Ashbourne,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.21
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,21.0
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
871906,Green Road Ashbourne,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,21.0
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
871906,Green Road Ashbourne,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,21.0
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
