Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
871906,Green Road Ashbourne,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,20.9
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
871906,Green Road Ashbourne,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.7
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.14
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.35
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,20.9
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
871906,Green Road Ashbourne,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.19
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,20.9
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
871906,Green Road Ashbourne,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.54
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
871906,Green Road Ashbourne,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.46
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.71
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.14
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,20.4
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.07
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.72
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
